Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.5
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.77
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.41
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,151.9
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.7
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.4
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.0
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.72
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
314773,Briar Crescent,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.58
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.5
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.03
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,134.8
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.0
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.51
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
314773,Briar Crescent,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.99
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.53
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.85
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.92
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,171.5
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.2
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.3
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
314773,Briar Crescent,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.35
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.03
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.57
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.7
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,150.5
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.2
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.5
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.7
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.53
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.3
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
314773,Briar Crescent,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.36
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.51
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.39
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,143.5
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.9
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.9
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.46
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.41
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
314773,Briar Crescent,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.08
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.39
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.95
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.2
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.7
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.8
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.4
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.32
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
314773,Briar Crescent,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.83
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.73
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.11
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.9
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.4
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
314773,Briar Crescent,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.95
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.49
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.84
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.3
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.5
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.9
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
314773,Briar Crescent,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.91
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.49
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.08
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.9
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.4
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.9
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.9
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
314773,Briar Crescent,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.6
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.76
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.12
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,138.5
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.1
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.6
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.6
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.29
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.35
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
314773,Briar Crescent,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.24
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.12
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,65.66
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.8
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.9
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.9
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.25
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
314773,Briar Crescent,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.88
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.3
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,64.64
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.1
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.2
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.9
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
