Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.82
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
314773,Briar Crescent,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.87
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.06
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.31
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,130.6
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.3
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.9
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
314773,Briar Crescent,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.78
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.22
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.86
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.3
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.8
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.2
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.5
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
314773,Briar Crescent,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.92
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.26
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.21
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.9
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.4
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.5
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
314773,Briar Crescent,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.64
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.5
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.29
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.3
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.5
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.6
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
314773,Briar Crescent,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.88
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.46
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.02
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.5
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
314773,Briar Crescent,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.32
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.74
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.15
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.6
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.4
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.7
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
314773,Briar Crescent,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.43
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.93
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.03
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.3
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.1
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.1
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
314773,Briar Crescent,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.87
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.17
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.03
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.6
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.1
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.8
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.1
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.68
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
314773,Briar Crescent,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.59
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.62
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.61
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.1
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.0
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.4
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.61
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.58
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
314773,Briar Crescent,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.54
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.27
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.81
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.2
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.5
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.8
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.68
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.27
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.43
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
314773,Briar Crescent,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.84
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.87
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.11
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.7
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.4
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.1
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.23
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.86
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.38
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
314773,Briar Crescent,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.27
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.16
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.4
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.8
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.2
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.1
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.9
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
