Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
314773,Briar Crescent,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.42
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.13
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.3
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.5
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.9
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.5
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.14
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
314773,Briar Crescent,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.45
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.06
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.42
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.3
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.0
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.58
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
314773,Briar Crescent,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.57
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.45
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.12
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.0
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.5
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.4
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.2
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.43
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
314773,Briar Crescent,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.22
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.44
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.64
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.6
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.34
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.28
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.69
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.65
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.58
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.6
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.9
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.2
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.94
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
314773,Briar Crescent,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.0
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.5
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.35
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.6
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.0
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.7
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.01
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.33
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.93
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.0
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.2
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.99
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.07
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.86
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.78
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.5
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.6
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.1
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
314773,Briar Crescent,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.89
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.44
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.63
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.2
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.3
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
314773,Briar Crescent,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.29
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.83
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.33
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.2
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
314773,Briar Crescent,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.56
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.91
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.78
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.6
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.2
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.4
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
