Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
314773,Briar Crescent,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.43
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.84
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.36
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.0
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.2
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.0
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.3
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
314773,Briar Crescent,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.14
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.34
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.09
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.0
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
314773,Briar Crescent,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.66
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.96
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
314773,Briar Crescent,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.94
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.26
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.5
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
314773,Briar Crescent,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.31
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.32
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.79
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.9
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
314773,Briar Crescent,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.14
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.84
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.08
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
314773,Briar Crescent,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.59
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.0
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.19
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.1
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
314773,Briar Crescent,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.92
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.82
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.39
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
314773,Briar Crescent,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.73
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.75
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.82
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
314773,Briar Crescent,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.72
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.27
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.63
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
314773,Briar Crescent,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.93
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
314773,Briar Crescent,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.44
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.4
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
