Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
314773,Briar Crescent,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.64
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.94
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.12
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.93
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.18
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.27
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,28.7
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
314773,Briar Crescent,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.38
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.78
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.8
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
314773,Briar Crescent,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.89
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,28.9
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
314773,Briar Crescent,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.57
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.5
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.07
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.76
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.98
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.3
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,29.1
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
314773,Briar Crescent,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.05
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.6
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.9
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,29.3
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
314773,Briar Crescent,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.01
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.93
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.86
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.0
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
314773,Briar Crescent,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.78
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.6
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,29.5
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
314773,Briar Crescent,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.23
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.48
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
314773,Briar Crescent,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.03
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.85
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.12
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,29.8
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
314773,Briar Crescent,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.35
