Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.23
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.8
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,29.9
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
314773,Briar Crescent,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.58
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.77
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,30.1
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
314773,Briar Crescent,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.56
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.21
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.39
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.0
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.8
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,30.2
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
314773,Briar Crescent,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.37
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.37
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.0
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.3
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,30.4
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
314773,Briar Crescent,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.27
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.28
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.94
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,30.5
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
314773,Briar Crescent,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.06
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.24
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.9
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.03
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.6
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.7
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,30.7
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
314773,Briar Crescent,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.8
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.25
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.88
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.0
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,30.8
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.72
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.97
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.2
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,31.0
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.2
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
314773,Briar Crescent,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.25
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.33
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.43
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.78
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.3
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.9
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.1
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,31.1
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.49
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.59
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.68
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.0
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.4
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,31.3
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.9
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.57
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.75
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.7
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.9
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.2
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,31.5
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
314773,Briar Crescent,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.41
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.12
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.61
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.8
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.3
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,31.7
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
