Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
314773,Briar Crescent,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.88
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.49
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.26
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.03
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.6
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,31.9
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.63
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.03
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.87
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.2
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,32.8
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
314773,Briar Crescent,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.87
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.4
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.95
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.4
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,33.0
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
314773,Briar Crescent,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.52
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.35
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.88
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.6
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.2
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.7
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,33.2
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
314773,Briar Crescent,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.19
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.01
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.1
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.8
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.9
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,33.4
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.25
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
314773,Briar Crescent,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.78
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.81
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.68
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.9
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.7
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,33.6
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.5
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.38
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.12
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.22
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.7
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.6
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.6
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,33.8
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
314773,Briar Crescent,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.65
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.28
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.35
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.2
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.1
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,34.0
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
314773,Briar Crescent,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.28
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.04
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.62
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.2
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.2
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.6
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,34.2
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.75
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
314773,Briar Crescent,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.89
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.96
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.81
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.9
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.6
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.6
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.1
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,34.3
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.43
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
314773,Briar Crescent,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.18
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.92
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.1
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.5
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.1
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.2
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,34.5
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
314773,Briar Crescent,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.91
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.75
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.05
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.4
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.5
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
