Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,34.6
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.51
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
314773,Briar Crescent,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.14
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.08
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.76
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.3
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.3
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.4
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,34.8
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.45
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.06
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
314773,Briar Crescent,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.41
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.16
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.66
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.9
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.2
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,34.9
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.06
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.15
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
314773,Briar Crescent,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.66
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.79
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.87
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.6
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.4
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.9
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,35.0
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.67
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.7
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.49
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.33
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.7
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.3
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.1
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.5
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,35.2
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.72
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.36
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
314773,Briar Crescent,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.42
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.0
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.57
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.3
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.4
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.0
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.57
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.98
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.78
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
314773,Briar Crescent,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.28
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.41
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.77
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.1
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.8
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.6
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.6
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.92
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.42
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.36
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
314773,Briar Crescent,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.34
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.64
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,65.77
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.0
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.9
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.1
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.08
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.16
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
314773,Briar Crescent,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.5
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.67
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,75.81
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,160.5
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.4
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.1
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.97
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.69
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.84
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.49
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.51
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.58
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,132.6
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,253.4
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.6
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.4
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.77
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.51
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.21
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
314773,Briar Crescent,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.46
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.09
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.52
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.1
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.0
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.7
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,35.5
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.65
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.05
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.45
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
314773,Briar Crescent,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.14
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.75
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.41
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,161.5
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.8
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.8
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.3
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.05
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.69
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.75
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
