Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
314773,Briar Crescent,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.86
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,72.42
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,76.83
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,145.5
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.2
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.9
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.29
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.66
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
314773,Briar Crescent,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.14
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.0
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,76.35
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.0
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.7
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.1
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.0
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,35.4
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.39
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.92
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.91
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
314773,Briar Crescent,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.5
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.32
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,82.56
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,168.3
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.2
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,344.3
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,35.3
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.07
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.3
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.04
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,177.7
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
314773,Briar Crescent,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.46
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.37
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.2
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,155.3
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.8
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.0
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,336.9
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,35.2
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.6
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.36
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.94
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
314773,Briar Crescent,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.46
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.49
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,89.69
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,177.7
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.6
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.5
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,371.5
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,35.0
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.07
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.45
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.42
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
314773,Briar Crescent,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.01
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.22
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,83.9
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,166.8
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.6
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.4
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.3
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,34.9
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.19
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.17
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,96.91
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
314773,Briar Crescent,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,69.38
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,80.32
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,83.76
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,135.8
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.1
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.1
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,348.6
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,34.7
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.12
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.24
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.49
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
314773,Briar Crescent,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.57
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.15
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,88.2
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.5
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.8
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.8
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.4
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,34.5
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.8
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.1
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.39
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
314773,Briar Crescent,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.78
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.62
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,83.18
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.4
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.7
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,313.0
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,346.2
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,34.2
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.62
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.58
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.99
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
314773,Briar Crescent,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,89.33
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.5
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,87.55
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.0
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,370.4
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,329.1
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,364.4
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,33.9
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.69
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.46
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.07
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
314773,Briar Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.98
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,79.0
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,92.12
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.5
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.8
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.7
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,383.9
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,33.6
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,96.78
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.95
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.92
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
314773,Briar Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.41
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,88.86
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,83.48
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,136.9
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.8
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,368.4
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,348.5
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
