Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,33.3
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.85
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.75
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.89
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
314773,Briar Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.29
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,81.48
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,85.86
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,144.0
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.3
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.6
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,359.6
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,33.1
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.63
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.39
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.52
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
314773,Briar Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.33
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.87
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.04
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,140.0
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.6
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.7
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,351.5
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,32.8
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.62
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.77
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.67
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
314773,Briar Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.01
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,77.55
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,90.98
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,168.4
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.1
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.8
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,381.3
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,32.5
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.14
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.46
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,102.41
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.6
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
314773,Briar Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.57
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,76.18
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,96.04
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,177.8
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.2
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,315.5
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,400.7
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,32.1
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.56
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.12
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,114.06
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,205.0
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
314773,Briar Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.7
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,72.23
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.58
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,91.81
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.3
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.3
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.9
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,382.9
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,31.7
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.67
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.55
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,110.22
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
314773,Briar Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.55
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,87.88
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,93.92
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,170.6
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.0
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,364.1
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,391.9
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,31.3
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.29
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.8
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.97
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
314773,Briar Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.3
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.82
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,81.87
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,93.88
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,173.7
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.8
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,339.6
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,392.9
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,30.9
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.28
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.8
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.02
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
314773,Briar Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.56
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.61
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,95.3
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,156.0
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.8
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.6
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,398.4
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,30.5
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,98.19
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.56
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.86
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
314773,Briar Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.4
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.14
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,84.9
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,89.16
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,166.2
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.3
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.2
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,372.6
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,30.2
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.08
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.81
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
314773,Briar Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.52
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,86.33
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,82.13
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,159.5
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.0
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,358.1
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,343.5
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,29.9
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.51
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.23
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.08
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
314773,Briar Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.6
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,89.78
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,76.08
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.6
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.2
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,372.4
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.2
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,29.6
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.74
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.64
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.34
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
314773,Briar Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.8
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,79.96
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.44
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,137.8
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.5
