Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.4
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.8
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,29.5
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.39
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.84
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.27
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
314773,Briar Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.9
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,76.68
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.42
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,147.9
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.0
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.5
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.6
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.57
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.65
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
314773,Briar Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.81
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,65.0
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.49
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.5
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.4
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.9
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,29.3
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.93
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
314773,Briar Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.72
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.07
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.43
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.4
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.7
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.9
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,29.2
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
314773,Briar Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.58
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.74
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.28
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.2
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.0
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.2
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.1
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,29.1
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
314773,Briar Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.23
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.73
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.89
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,164.4
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.3
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.1
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.65
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.2
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.01
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.55
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.66
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.4
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.2
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.1
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.76
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
314773,Briar Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.58
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.8
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.17
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,120.1
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.6
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.1
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.7
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,28.9
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.76
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
314773,Briar Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.78
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.38
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.13
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.0
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.0
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.6
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.2
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,28.9
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.49
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.3
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.12
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.58
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.7
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.3
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.8
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.91
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.62
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.78
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.86
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.4
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.7
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.0
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.5
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.75
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.93
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.49
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.23
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.12
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.2
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
