Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.87
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.93
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.06
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.25
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.3
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.3
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.5
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.61
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.07
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
314773,Briar Crescent,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.11
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.68
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.1
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.1
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.5
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.7
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,28.7
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
314773,Briar Crescent,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.98
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.61
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.52
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,154.4
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.3
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.6
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.5
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.57
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.63
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
314773,Briar Crescent,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.44
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.96
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.09
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.1
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.7
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
314773,Briar Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.08
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.54
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.25
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.7
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.9
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.9
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
314773,Briar Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.46
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.3
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.21
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.1
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.85
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.91
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.16
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.44
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.5
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.4
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.2
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.5
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.38
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
314773,Briar Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.09
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.63
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.09
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.8
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.3
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.72
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.59
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.87
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.15
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.98
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.9
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.7
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.0
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.6
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.07
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.26
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.11
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.69
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.12
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,151.8
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.8
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.2
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.4
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.77
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.22
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.73
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,68.89
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,155.7
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.4
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.4
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,288.6
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.69
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.47
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
314773,Briar Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.29
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.17
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.16
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,143.1
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.2
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.9
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.6
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
