Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.74
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
314773,Briar Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.31
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.8
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.23
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,142.5
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.6
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.1
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.2
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.79
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.9
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.26
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.0
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,142.9
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.3
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.6
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.2
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.32
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.78
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
314773,Briar Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.44
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.68
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.69
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.0
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.5
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.0
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.0
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.22
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
314773,Briar Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.51
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.98
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.57
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.0
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.1
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.4
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
314773,Briar Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.21
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.64
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.78
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,122.4
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.8
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.0
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
314773,Briar Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.0
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.08
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.37
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.2
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.9
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
314773,Briar Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.95
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.58
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.47
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,130.7
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.5
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.9
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
314773,Briar Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.19
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.9
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.48
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.0
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.7
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.7
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.1
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.08
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.68
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
314773,Briar Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.95
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.21
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.49
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,116.0
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.4
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.3
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.44
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
314773,Briar Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.39
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.91
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.77
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.2
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.5
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.7
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.87
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.62
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.81
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.2
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.3
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.1
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.7
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.59
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.96
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
314773,Briar Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
