Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.71
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.33
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.39
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.7
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.8
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.58
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
314773,Briar Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.86
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.78
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.61
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,131.5
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.8
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.7
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.3
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.96
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
314773,Briar Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.49
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.91
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.58
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.3
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.2
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.5
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.28
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.9
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.57
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
314773,Briar Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.27
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.74
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.83
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.4
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.5
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.7
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.0
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
314773,Briar Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.45
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.55
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.06
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.8
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.5
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.6
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.52
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
314773,Briar Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.5
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.34
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.79
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.4
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.9
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.56
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
314773,Briar Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.03
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.73
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.64
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,99.1
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.2
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.6
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
314773,Briar Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.04
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.78
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.57
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.6
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.4
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.78
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.52
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.36
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.51
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.8
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.3
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.84
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
314773,Briar Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.98
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.74
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.27
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.4
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.7
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.9
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.9
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.87
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.66
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
314773,Briar Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.56
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.95
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.53
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.2
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.6
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.1
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
314773,Briar Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.68
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.15
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.18
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.8
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.6
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
