Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
314773,Briar Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.18
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.32
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.12
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.9
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.0
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.9
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
314773,Briar Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.71
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.37
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.72
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.1
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.0
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.0
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.29
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
314773,Briar Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.32
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.64
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.51
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.0
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.1
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.76
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.67
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.5
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.84
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.5
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.0
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.2
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.8
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
314773,Briar Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.66
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.93
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.1
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,159.2
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.1
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.2
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
314773,Briar Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.11
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.47
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.97
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.5
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.1
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.0
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
314773,Briar Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.5
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.46
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.23
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.6
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.7
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.1
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.68
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
314773,Briar Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.63
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.21
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.82
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.6
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.1
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.7
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.4
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.16
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.16
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
314773,Briar Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.79
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.17
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.15
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.37
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.9
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.5
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.4
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.6
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
314773,Briar Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.61
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.75
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.62
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.3
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.2
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.6
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.7
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.75
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
314773,Briar Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.17
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.0
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.8
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.6
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.2
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.5
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.95
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.52
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
314773,Briar Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.16
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.03
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.65
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,132.5
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.2
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.1
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
