Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
314773,Briar Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.2
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.03
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.04
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.5
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.4
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.56
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.63
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.1
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.06
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.22
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.3
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.7
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
314773,Briar Crescent,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.67
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.36
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.01
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.4
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.7
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
314773,Briar Crescent,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.97
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.85
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.58
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.2
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
314773,Briar Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.38
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.34
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.96
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.3
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.2
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.8
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.17
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.37
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.3
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.6
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.2
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
314773,Briar Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.2
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.15
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.66
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.4
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
314773,Briar Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.04
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.41
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.5
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
314773,Briar Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.2
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.6
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.4
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.9
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.0
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
314773,Briar Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.95
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.6
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.18
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
