Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
314773,Briar Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.99
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.74
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.24
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.8
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
314773,Briar Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.13
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.82
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.8
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
314773,Briar Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.84
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.26
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.1
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.5
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
314773,Briar Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.79
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.21
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.99
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
314773,Briar Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.78
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.36
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.12
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
314773,Briar Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.43
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.73
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
314773,Briar Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.57
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.12
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.95
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.6
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
314773,Briar Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.56
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.21
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.16
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.7
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
314773,Briar Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.25
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.49
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.3
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
314773,Briar Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.09
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.45
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.65
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.2
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
314773,Briar Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.55
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.26
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
314773,Briar Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.6
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.53
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
