Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
314773,Briar Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.12
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.57
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.6
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
314773,Briar Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.17
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.84
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.9
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
314773,Briar Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.9
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.1
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.0
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.49
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.6
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.1
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
314773,Briar Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.22
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.21
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.64
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
314773,Briar Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.98
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.79
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.26
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.2
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
314773,Briar Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.02
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.69
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.5
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
314773,Briar Crescent,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.78
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.14
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.48
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.34
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.1
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.6
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.12
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.36
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.17
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
314773,Briar Crescent,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.1
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.31
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.52
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.5
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.1
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
314773,Briar Crescent,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.95
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.28
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.0
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.3
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,29.2
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
314773,Briar Crescent,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.81
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.94
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.15
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.62
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.4
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
314773,Briar Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.86
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.73
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.18
