Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.8
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.4
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.53
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.36
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.13
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.9
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.4
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,29.9
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
314773,Briar Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.87
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.19
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.31
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.74
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.8
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,30.2
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
314773,Briar Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.53
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.58
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.38
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.27
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.8
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,30.4
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
314773,Briar Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.68
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.72
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.76
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.9
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.9
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,30.6
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
314773,Briar Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.15
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.75
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.11
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.0
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,30.9
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
314773,Briar Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
